Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,19.8
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,19.8
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.34
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,19.8
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,19.9
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,19.9
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606799,Cambrian Saundersfoot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,20.0
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606799,Cambrian Saundersfoot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,20.0
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,20.1
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.65
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
