Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,20.1
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606799,Cambrian Saundersfoot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,20.2
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606799,Cambrian Saundersfoot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,20.3
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,20.3
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,20.4
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,20.4
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,20.5
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606799,Cambrian Saundersfoot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,20.6
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
