Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,20.7
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,20.8
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,20.9
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606799,Cambrian Saundersfoot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,20.9
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606799,Cambrian Saundersfoot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,21.0
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,21.0
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,17.6
