Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606799,Cambrian Saundersfoot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606799,Cambrian Saundersfoot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606799,Cambrian Saundersfoot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606799,Cambrian Saundersfoot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,17.7
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.54
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606799,Cambrian Saundersfoot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.44
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606799,Cambrian Saundersfoot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606799,Cambrian Saundersfoot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606799,Cambrian Saundersfoot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
