Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.61
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606799,Cambrian Saundersfoot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606799,Cambrian Saundersfoot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606799,Cambrian Saundersfoot,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606799,Cambrian Saundersfoot,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606799,Cambrian Saundersfoot,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606799,Cambrian Saundersfoot,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606799,Cambrian Saundersfoot,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606799,Cambrian Saundersfoot,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
