Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606799,Cambrian Saundersfoot,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
606799,Cambrian Saundersfoot,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606799,Cambrian Saundersfoot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
606799,Cambrian Saundersfoot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
606799,Cambrian Saundersfoot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,18.2
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606799,Cambrian Saundersfoot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606799,Cambrian Saundersfoot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
