Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606799,Cambrian Saundersfoot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
606799,Cambrian Saundersfoot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.3
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
606799,Cambrian Saundersfoot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
606799,Cambrian Saundersfoot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
606799,Cambrian Saundersfoot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.35
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
606799,Cambrian Saundersfoot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,18.4
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
606799,Cambrian Saundersfoot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.25
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
606799,Cambrian Saundersfoot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
