Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606799,Cambrian Saundersfoot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
606799,Cambrian Saundersfoot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
606799,Cambrian Saundersfoot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
606799,Cambrian Saundersfoot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
606799,Cambrian Saundersfoot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606799,Cambrian Saundersfoot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606799,Cambrian Saundersfoot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
606799,Cambrian Saundersfoot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
