Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
606799,Cambrian Saundersfoot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
606799,Cambrian Saundersfoot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606799,Cambrian Saundersfoot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606799,Cambrian Saundersfoot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,18.6
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
606799,Cambrian Saundersfoot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,18.7
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606799,Cambrian Saundersfoot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606799,Cambrian Saundersfoot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606799,Cambrian Saundersfoot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
