Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,18.9
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
606799,Cambrian Saundersfoot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
606799,Cambrian Saundersfoot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606799,Cambrian Saundersfoot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
606799,Cambrian Saundersfoot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,19.1
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606799,Cambrian Saundersfoot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,19.0
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606799,Cambrian Saundersfoot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,18.8
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
606799,Cambrian Saundersfoot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,18.5
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
