Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
606799,Cambrian Saundersfoot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,18.2
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
606799,Cambrian Saundersfoot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
606799,Cambrian Saundersfoot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,17.5
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606799,Cambrian Saundersfoot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,17.3
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
606799,Cambrian Saundersfoot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,17.1
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
606799,Cambrian Saundersfoot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,17.0
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
606799,Cambrian Saundersfoot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,17.0
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
606799,Cambrian Saundersfoot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
