Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,16.9
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
606799,Cambrian Saundersfoot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.9
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
606799,Cambrian Saundersfoot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606799,Cambrian Saundersfoot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
606799,Cambrian Saundersfoot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,16.7
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606799,Cambrian Saundersfoot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.7
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
606799,Cambrian Saundersfoot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
606799,Cambrian Saundersfoot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606799,Cambrian Saundersfoot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
