Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606799,Cambrian Saundersfoot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606799,Cambrian Saundersfoot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606799,Cambrian Saundersfoot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606799,Cambrian Saundersfoot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
606799,Cambrian Saundersfoot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
606799,Cambrian Saundersfoot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606799,Cambrian Saundersfoot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606799,Cambrian Saundersfoot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
