Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606799,Cambrian Saundersfoot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606799,Cambrian Saundersfoot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606799,Cambrian Saundersfoot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606799,Cambrian Saundersfoot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,16.7
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606799,Cambrian Saundersfoot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,16.7
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606799,Cambrian Saundersfoot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606799,Cambrian Saundersfoot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
