Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606799,Cambrian Saundersfoot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606799,Cambrian Saundersfoot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606799,Cambrian Saundersfoot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
606799,Cambrian Saundersfoot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,16.7
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606799,Cambrian Saundersfoot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,16.7
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606799,Cambrian Saundersfoot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606799,Cambrian Saundersfoot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606799,Cambrian Saundersfoot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
