Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606799,Cambrian Saundersfoot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606799,Cambrian Saundersfoot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.72
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606799,Cambrian Saundersfoot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606799,Cambrian Saundersfoot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606799,Cambrian Saundersfoot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,16.6
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.8
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606799,Cambrian Saundersfoot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,16.7
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.54
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606799,Cambrian Saundersfoot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,16.7
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606799,Cambrian Saundersfoot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
