Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606799,Cambrian Saundersfoot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606799,Cambrian Saundersfoot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606799,Cambrian Saundersfoot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606799,Cambrian Saundersfoot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.24
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606799,Cambrian Saundersfoot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606799,Cambrian Saundersfoot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.43
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
606799,Cambrian Saundersfoot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606799,Cambrian Saundersfoot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
