Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606799,Cambrian Saundersfoot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,16.8
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606799,Cambrian Saundersfoot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,16.9
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606799,Cambrian Saundersfoot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,16.9
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.1
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606799,Cambrian Saundersfoot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,16.9
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.37
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606799,Cambrian Saundersfoot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,16.9
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606799,Cambrian Saundersfoot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,17.0
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606799,Cambrian Saundersfoot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,17.0
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
