Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,17.0
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606799,Cambrian Saundersfoot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,17.1
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606799,Cambrian Saundersfoot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,17.1
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606799,Cambrian Saundersfoot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,17.1
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606799,Cambrian Saundersfoot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,17.2
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606799,Cambrian Saundersfoot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,17.3
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.32
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606799,Cambrian Saundersfoot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,17.3
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606799,Cambrian Saundersfoot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
