Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,17.3
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606799,Cambrian Saundersfoot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,17.3
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606799,Cambrian Saundersfoot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,17.3
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.41
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606799,Cambrian Saundersfoot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,17.4
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606799,Cambrian Saundersfoot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,17.4
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606799,Cambrian Saundersfoot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,17.4
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.2
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606799,Cambrian Saundersfoot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,17.5
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606799,Cambrian Saundersfoot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,17.5
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606799,Cambrian Saundersfoot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
