Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,17.5
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606799,Cambrian Saundersfoot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.9
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606799,Cambrian Saundersfoot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,17.6
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.86
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606799,Cambrian Saundersfoot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,17.7
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.89
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606799,Cambrian Saundersfoot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606799,Cambrian Saundersfoot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,17.8
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.81
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606799,Cambrian Saundersfoot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.2
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606799,Cambrian Saundersfoot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,17.9
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.94
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606799,Cambrian Saundersfoot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
