Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606799,Cambrian Saundersfoot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.72
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606799,Cambrian Saundersfoot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,18.0
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.11
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.16
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606799,Cambrian Saundersfoot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,18.1
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.95
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606799,Cambrian Saundersfoot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
